Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.68
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.31
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,transformer,,Temperature,C,26.1
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.87
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
606278,Waterloo Garage,2024-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.51
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,transformer,,Temperature,C,26.1
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.15
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
606278,Waterloo Garage,2024-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.4
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.71
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,transformer,,Temperature,C,26.2
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,32.97
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
606278,Waterloo Garage,2024-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,transformer,,Temperature,C,26.3
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.38
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.19
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
606278,Waterloo Garage,2024-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.67
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.44
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
606278,Waterloo Garage,2024-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.3
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.38
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
606278,Waterloo Garage,2024-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.9
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.73
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
606278,Waterloo Garage,2024-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,30.34
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.53
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,35.57
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
606278,Waterloo Garage,2024-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.18
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.74
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.09
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
606278,Waterloo Garage,2024-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
