Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.87
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.21
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.68
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
606278,Waterloo Garage,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.55
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.45
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
606278,Waterloo Garage,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.05
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.21
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.1
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.39
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.54
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.68
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
606278,Waterloo Garage,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.13
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.42
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
606278,Waterloo Garage,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.92
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.67
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.2
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.12
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.4
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.98
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
606278,Waterloo Garage,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.9
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.18
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,74.1
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.3
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.51
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
606278,Waterloo Garage,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.29
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.46
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.6
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,69.4
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.94
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.3
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.07
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
606278,Waterloo Garage,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.42
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.3
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.49
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.13
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.59
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,40.14
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.18
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
606278,Waterloo Garage,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.09
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.64
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.76
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.17
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.44
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
606278,Waterloo Garage,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.47
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.58
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.09
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.01
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
606278,Waterloo Garage,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.39
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
