Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.77
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.43
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.16
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.62
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
606278,Waterloo Garage,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.8
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.82
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.99
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.72
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.09
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.54
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.34
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.75
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.84
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.21
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.81
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
606278,Waterloo Garage,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.24
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,transformer,,Temperature,C,26.5
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.19
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.9
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.76
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
606278,Waterloo Garage,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.39
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.77
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.25
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
606278,Waterloo Garage,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.27
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,transformer,,Temperature,C,26.4
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,39.66
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.91
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
606278,Waterloo Garage,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.17
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.76
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,84.9
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.1
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,transformer,,Temperature,C,26.3
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.36
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
606278,Waterloo Garage,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.59
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.89
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.76
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.19
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,101.9
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,transformer,,Temperature,C,26.2
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,58.38
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.5
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.2
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
606278,Waterloo Garage,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.9
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.4
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,38.82
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.19
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.74
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,100.6
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,154.2
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.91
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,transformer,,Temperature,C,26.1
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,60.73
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,41.5
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
606278,Waterloo Garage,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.82
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,98.7
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,transformer,,Temperature,C,25.9
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,58.34
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.37
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
606278,Waterloo Garage,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.47
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.67
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,111.9
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.7
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,transformer,,Temperature,C,25.9
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,60.16
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.27
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
606278,Waterloo Garage,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
