Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.12
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,128.5
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,188.2
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,transformer,,Temperature,C,25.7
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,67.62
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.91
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.7
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
606278,Waterloo Garage,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.18
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,123.0
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.8
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,transformer,,Temperature,C,25.6
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.48
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.14
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
606278,Waterloo Garage,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.42
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.88
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.32
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,117.9
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.7
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,transformer,,Temperature,C,25.4
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,65.1
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,40.91
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
606278,Waterloo Garage,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.34
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.17
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.5
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.35
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.09
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,117.6
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,171.7
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,transformer,,Temperature,C,25.3
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.92
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.53
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.5
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
606278,Waterloo Garage,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.85
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,transformer,,Temperature,C,25.3
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.26
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.52
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
606278,Waterloo Garage,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.41
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,transformer,,Temperature,C,25.2
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.6
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.85
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
606278,Waterloo Garage,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.12
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,transformer,,Temperature,C,25.2
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.97
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
606278,Waterloo Garage,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,transformer,,Temperature,C,25.2
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.73
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.52
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
606278,Waterloo Garage,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.45
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,transformer,,Temperature,C,25.1
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.45
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.35
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
606278,Waterloo Garage,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.58
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.8
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.09
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,transformer,,Temperature,C,25.1
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
