Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.36
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
606278,Waterloo Garage,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.78
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.33
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.2
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,transformer,,Temperature,C,25.1
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.64
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.9
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
606278,Waterloo Garage,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.6
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,transformer,,Temperature,C,25.1
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,34.16
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
606278,Waterloo Garage,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.6
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.62
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.2
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,transformer,,Temperature,C,25.1
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.83
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.6
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
606278,Waterloo Garage,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.29
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.53
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.42
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,transformer,,Temperature,C,25.0
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.24
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.85
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
606278,Waterloo Garage,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.87
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,transformer,,Temperature,C,25.0
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.83
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.75
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
606278,Waterloo Garage,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.57
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.14
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.42
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,transformer,,Temperature,C,24.9
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.73
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.41
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
606278,Waterloo Garage,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.52
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.95
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.8
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,transformer,,Temperature,C,24.9
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.27
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.96
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
606278,Waterloo Garage,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.9
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,transformer,,Temperature,C,24.9
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.58
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.13
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
606278,Waterloo Garage,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.7
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.27
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,82.9
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,transformer,,Temperature,C,24.9
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.58
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.89
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
606278,Waterloo Garage,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
