Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.57
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,transformer,,Temperature,C,24.8
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,32.08
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
606278,Waterloo Garage,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.51
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.9
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,transformer,,Temperature,C,24.8
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.85
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.77
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
606278,Waterloo Garage,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.25
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.36
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,transformer,,Temperature,C,24.8
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.26
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.66
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.73
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
606278,Waterloo Garage,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.38
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,transformer,,Temperature,C,24.7
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.69
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.4
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.73
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
606278,Waterloo Garage,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,transformer,,Temperature,C,24.6
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
606278,Waterloo Garage,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.19
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.84
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.05
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,transformer,,Temperature,C,24.6
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.83
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.42
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.32
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
606278,Waterloo Garage,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.94
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.6
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,transformer,,Temperature,C,24.6
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,26.86
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.64
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
606278,Waterloo Garage,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.19
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,transformer,,Temperature,C,24.6
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.01
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.58
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,29.83
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
606278,Waterloo Garage,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.74
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.55
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,transformer,,Temperature,C,24.6
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,26.99
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.58
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
606278,Waterloo Garage,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.61
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,transformer,,Temperature,C,24.6
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.77
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.6
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
606278,Waterloo Garage,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
