Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.95
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,transformer,,Temperature,C,24.5
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.28
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
606278,Waterloo Garage,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.1
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.05
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,transformer,,Temperature,C,24.5
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.13
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.24
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
606278,Waterloo Garage,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.18
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,transformer,,Temperature,C,24.5
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.36
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.07
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
606278,Waterloo Garage,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,transformer,,Temperature,C,24.4
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.69
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.92
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.37
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
606278,Waterloo Garage,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.94
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.46
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
606278,Waterloo Garage,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.33
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,29.89
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.75
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
606278,Waterloo Garage,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.31
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.51
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
606278,Waterloo Garage,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.37
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.65
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.26
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
606278,Waterloo Garage,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.46
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
606278,Waterloo Garage,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
