Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.12
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
606278,Waterloo Garage,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.92
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.7
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.1
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
606278,Waterloo Garage,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
606278,Waterloo Garage,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
606278,Waterloo Garage,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.36
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,transformer,,Temperature,C,24.2
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.14
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.09
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.63
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606278,Waterloo Garage,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,25.3
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
606278,Waterloo Garage,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.57
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.6
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
606278,Waterloo Garage,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.82
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.56
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.73
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.31
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.29
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
606278,Waterloo Garage,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.41
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.78
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.27
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
606278,Waterloo Garage,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.23
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.98
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
606278,Waterloo Garage,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,25.1
