Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.86
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.79
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
606278,Waterloo Garage,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.24
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,transformer,,Temperature,C,24.0
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.39
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
606278,Waterloo Garage,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.28
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,transformer,,Temperature,C,24.0
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.1
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.6
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.51
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
606278,Waterloo Garage,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.53
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.11
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,transformer,,Temperature,C,23.9
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
606278,Waterloo Garage,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.16
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.86
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,transformer,,Temperature,C,23.9
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.19
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.57
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.56
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
606278,Waterloo Garage,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.41
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.92
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.64
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,transformer,,Temperature,C,23.9
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.1
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.77
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
606278,Waterloo Garage,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.68
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.88
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,transformer,,Temperature,C,23.9
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.88
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.51
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.41
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
606278,Waterloo Garage,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,transformer,,Temperature,C,23.8
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.37
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.77
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
606278,Waterloo Garage,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.85
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,transformer,,Temperature,C,23.8
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.4
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.13
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.23
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
606278,Waterloo Garage,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.92
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.04
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,transformer,,Temperature,C,23.8
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.19
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.61
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
606278,Waterloo Garage,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
