Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,transformer,,Temperature,C,23.7
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.95
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
606278,Waterloo Garage,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.88
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,transformer,,Temperature,C,23.6
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.59
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.08
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
606278,Waterloo Garage,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,transformer,,Temperature,C,23.6
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.9
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.43
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.04
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
606278,Waterloo Garage,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,transformer,,Temperature,C,23.7
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.69
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
606278,Waterloo Garage,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.32
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.51
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,transformer,,Temperature,C,23.6
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.09
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
606278,Waterloo Garage,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.1
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.33
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.19
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,transformer,,Temperature,C,23.6
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.1
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
606278,Waterloo Garage,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.47
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.56
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.41
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.98
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
606278,Waterloo Garage,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.2
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.99
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.56
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
606278,Waterloo Garage,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.67
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.98
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.81
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.7
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.91
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.45
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
606278,Waterloo Garage,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
