Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.24
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.96
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.01
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
606278,Waterloo Garage,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.82
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.75
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
606278,Waterloo Garage,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.01
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.74
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.14
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.14
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
606278,Waterloo Garage,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.43
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.41
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.17
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.88
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
606278,Waterloo Garage,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.98
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.78
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.24
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
606278,Waterloo Garage,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.28
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.43
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.68
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
606278,Waterloo Garage,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.14
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.72
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
606278,Waterloo Garage,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.89
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.85
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.77
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.86
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.23
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.8
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.99
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.82
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.92
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
606278,Waterloo Garage,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.12
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.7
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.67
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
606278,Waterloo Garage,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.62
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
