Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.25
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.57
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
606278,Waterloo Garage,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.1
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.43
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
606278,Waterloo Garage,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
606278,Waterloo Garage,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.02
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
606278,Waterloo Garage,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.22
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.76
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
606278,Waterloo Garage,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.84
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.22
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
606278,Waterloo Garage,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.19
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.61
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
606278,Waterloo Garage,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,29.92
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
606278,Waterloo Garage,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.5
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.24
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
606278,Waterloo Garage,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.79
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.34
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.01
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
606278,Waterloo Garage,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
