Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.21
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.62
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.42
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
606278,Waterloo Garage,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.3
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.07
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.82
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.56
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
606278,Waterloo Garage,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.57
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.2
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.43
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
606278,Waterloo Garage,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.49
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.39
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.49
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
606278,Waterloo Garage,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.08
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.98
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
606278,Waterloo Garage,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.36
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.71
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.09
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
606278,Waterloo Garage,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.25
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.88
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.64
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
606278,Waterloo Garage,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.55
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.69
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.51
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.59
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
606278,Waterloo Garage,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.31
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.91
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.44
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.88
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
606278,Waterloo Garage,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,5.1
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,27.32
