Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.96
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.34
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
606278,Waterloo Garage,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.56
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.26
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.45
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.72
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.41
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
606278,Waterloo Garage,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,transformer,,Temperature,C,23.6
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.43
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
606278,Waterloo Garage,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.43
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,transformer,,Temperature,C,23.6
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.56
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
606278,Waterloo Garage,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.55
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.49
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,transformer,,Temperature,C,23.7
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.52
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
606278,Waterloo Garage,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.35
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,transformer,,Temperature,C,23.7
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,30.44
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.7
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
606278,Waterloo Garage,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.61
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,transformer,,Temperature,C,23.7
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.44
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.46
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
606278,Waterloo Garage,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.64
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,transformer,,Temperature,C,23.8
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.34
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.9
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,transformer,,Temperature,C,23.8
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.86
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
606278,Waterloo Garage,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.76
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,transformer,,Temperature,C,23.8
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,35.9
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.44
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
606278,Waterloo Garage,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.94
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
