Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,transformer,,Temperature,C,23.9
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.85
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.18
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
606278,Waterloo Garage,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.83
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.93
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,transformer,,Temperature,C,23.9
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
606278,Waterloo Garage,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.73
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,transformer,,Temperature,C,24.0
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.28
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
606278,Waterloo Garage,2024-03-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.05
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.95
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,35.37
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
606278,Waterloo Garage,2024-03-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.85
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,transformer,,Temperature,C,24.1
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.78
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.85
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606278,Waterloo Garage,2024-03-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.78
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.0
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,transformer,,Temperature,C,24.2
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.12
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.95
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
606278,Waterloo Garage,2024-03-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.01
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.03
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,transformer,,Temperature,C,24.3
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,35.07
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.03
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
606278,Waterloo Garage,2024-03-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.95
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,transformer,,Temperature,C,24.4
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.29
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.63
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.31
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
606278,Waterloo Garage,2024-03-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,transformer,,Temperature,C,24.4
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.89
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.2
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
606278,Waterloo Garage,2024-03-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.02
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,22.7
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
606278,Waterloo Garage,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
