Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.74
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.6
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,22.8
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.49
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
606278,Waterloo Garage,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,22.8
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.27
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.54
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606278,Waterloo Garage,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.14
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.77
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.29
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.62
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
606278,Waterloo Garage,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.57
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.16
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.79
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.4
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
606278,Waterloo Garage,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.68
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
606278,Waterloo Garage,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.96
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.34
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
606278,Waterloo Garage,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,36.81
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.66
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
606278,Waterloo Garage,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.18
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.6
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.61
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.59
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,40.35
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.49
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
606278,Waterloo Garage,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.18
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.26
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.18
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
606278,Waterloo Garage,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.23
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.25
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.55
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
