Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
606278,Waterloo Garage,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.1
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.6
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.25
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,38.39
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.21
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
606278,Waterloo Garage,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.2
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.42
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,32.02
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.65
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
606278,Waterloo Garage,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.01
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.39
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.14
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.16
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
606278,Waterloo Garage,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.86
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.7
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.84
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.65
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,36.45
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
606278,Waterloo Garage,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.57
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.1
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,40.34
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
606278,Waterloo Garage,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.98
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.7
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.93
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.98
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.98
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
606278,Waterloo Garage,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.33
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.61
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
606278,Waterloo Garage,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.02
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.8
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.36
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.3
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.75
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
606278,Waterloo Garage,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.55
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.64
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.17
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.08
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,41.7
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.67
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.67
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
606278,Waterloo Garage,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.14
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.43
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.95
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.94
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
