Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.58
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.21
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.19
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
606278,Waterloo Garage,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.7
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,40.97
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
606278,Waterloo Garage,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.94
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.67
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.9
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.5
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,38.55
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
606278,Waterloo Garage,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.05
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.17
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.04
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.61
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.52
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
606278,Waterloo Garage,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.15
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.28
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.29
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.82
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
606278,Waterloo Garage,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.92
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.32
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.27
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,42.3
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
606278,Waterloo Garage,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.89
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.94
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.7
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.7
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
606278,Waterloo Garage,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.53
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
606278,Waterloo Garage,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.05
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.07
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.3
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.86
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
606278,Waterloo Garage,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.39
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.15
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,98.7
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.55
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.25
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.49
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
606278,Waterloo Garage,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.92
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
