Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.9
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.79
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.89
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.63
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.06
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
606278,Waterloo Garage,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.25
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.72
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.4
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,41.68
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.27
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
606278,Waterloo Garage,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.54
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.62
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,23.6
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.38
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.12
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.33
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
606278,Waterloo Garage,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.47
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.28
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.67
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.46
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.66
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.76
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
606278,Waterloo Garage,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.9
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.38
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.67
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.08
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
606278,Waterloo Garage,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.3
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.06
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.77
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.82
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
606278,Waterloo Garage,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.69
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.23
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
606278,Waterloo Garage,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.93
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.49
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.06
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.76
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.44
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
606278,Waterloo Garage,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.84
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.43
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.74
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.35
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.38
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
606278,Waterloo Garage,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.5
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.6
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.34
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.82
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,101.2
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.51
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.03
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.36
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
606278,Waterloo Garage,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
