Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.62
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.1
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.03
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.05
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.96
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
606278,Waterloo Garage,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.1
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.75
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.37
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.36
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.62
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.7
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.4
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.69
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.4
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,44.17
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
606278,Waterloo Garage,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.18
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.32
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,47.55
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
606278,Waterloo Garage,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.56
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.82
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.77
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,42.49
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.26
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
606278,Waterloo Garage,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.09
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.55
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.01
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.77
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.39
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.27
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.93
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
606278,Waterloo Garage,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.75
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.6
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.25
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.31
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
606278,Waterloo Garage,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.17
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.57
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.19
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
606278,Waterloo Garage,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.17
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.83
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.34
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
606278,Waterloo Garage,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.56
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.43
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.01
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
606278,Waterloo Garage,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.68
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.39
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.37
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.9
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
