Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,transformer,,Temperature,C,22.8
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.04
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,37.71
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
606278,Waterloo Garage,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.56
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.24
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.26
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.5
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.15
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,transformer,,Temperature,C,22.8
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.84
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
606278,Waterloo Garage,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.82
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.67
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.25
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.83
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.32
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,transformer,,Temperature,C,22.7
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.82
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.73
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.11
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
606278,Waterloo Garage,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.02
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.97
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,transformer,,Temperature,C,22.7
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.82
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
606278,Waterloo Garage,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.74
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.59
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.25
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.8
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
606278,Waterloo Garage,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.99
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.42
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,32.52
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
606278,Waterloo Garage,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.58
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.64
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.11
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.49
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.28
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.55
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
606278,Waterloo Garage,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.88
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.52
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,40.93
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.81
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
606278,Waterloo Garage,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.46
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.98
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
606278,Waterloo Garage,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.36
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.08
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.67
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.67
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
606278,Waterloo Garage,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.2
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
