Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.09
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.1
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.27
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,37.44
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
606278,Waterloo Garage,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.22
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.86
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
606278,Waterloo Garage,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.57
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.83
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.37
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.13
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.3
606278,Waterloo Garage,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.25
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.79
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.24
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.51
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.75
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.61
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,37.3
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
606278,Waterloo Garage,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.76
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.38
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.42
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.84
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
606278,Waterloo Garage,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.11
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.91
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.3
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,transformer,,Temperature,C,22.2
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.77
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.7
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.18
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
606278,Waterloo Garage,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.04
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,33.32
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
606278,Waterloo Garage,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.14
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.49
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.24
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
606278,Waterloo Garage,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.84
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.94
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.59
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.8
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
606278,Waterloo Garage,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.74
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.91
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.93
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.0
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.38
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.5
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.78
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
606278,Waterloo Garage,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
