Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.88
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.88
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.9
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.63
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.82
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
606278,Waterloo Garage,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.49
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.28
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.33
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,28.79
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
606278,Waterloo Garage,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,73.0
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.02
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
606278,Waterloo Garage,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.07
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.68
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.73
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.53
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
606278,Waterloo Garage,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.37
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.74
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.99
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
606278,Waterloo Garage,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.33
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.63
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.12
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.11
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
606278,Waterloo Garage,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.81
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,31.67
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.45
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.25
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
606278,Waterloo Garage,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.31
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.92
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
606278,Waterloo Garage,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.48
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.27
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
606278,Waterloo Garage,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.17
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
