Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.59
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.12
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.03
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.41
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.71
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.24
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.31
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
606278,Waterloo Garage,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.49
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.17
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
606278,Waterloo Garage,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.03
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,transformer,,Temperature,C,21.7
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.21
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
606278,Waterloo Garage,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.5
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.83
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.92
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.79
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
606278,Waterloo Garage,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.54
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.6
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.81
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
606278,Waterloo Garage,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.8
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,33.79
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.2
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
606278,Waterloo Garage,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.33
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.83
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.35
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.11
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.01
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.3
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
606278,Waterloo Garage,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.26
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.73
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.2
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
606278,Waterloo Garage,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.92
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.13
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.71
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.99
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
606278,Waterloo Garage,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
