Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.86
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.6
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
606278,Waterloo Garage,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.46
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.3
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
606278,Waterloo Garage,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.41
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.5
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.41
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
606278,Waterloo Garage,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.73
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.64
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.17
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,30.1
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.42
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.73
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.38
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
606278,Waterloo Garage,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.24
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.41
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.36
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.1
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.24
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.75
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.2
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.28
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
606278,Waterloo Garage,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.4
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.77
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.51
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.56
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.59
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
606278,Waterloo Garage,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.66
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.21
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.9
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.49
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.95
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
606278,Waterloo Garage,2024-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.29
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.86
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.85
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
606278,Waterloo Garage,2024-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.32
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.44
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.07
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.58
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
606278,Waterloo Garage,2024-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.93
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.8
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
606278,Waterloo Garage,2024-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
