Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.94
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.14
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.51
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.69
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.64
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.26
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.88
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.12
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
606278,Waterloo Garage,2024-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.78
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.65
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.72
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.01
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.24
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.82
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.48
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
606278,Waterloo Garage,2024-03-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.33
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,32.28
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
606278,Waterloo Garage,2024-03-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.9
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.3
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,31.32
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
606278,Waterloo Garage,2024-03-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.22
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.72
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.93
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
606278,Waterloo Garage,2024-03-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.01
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.74
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.33
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.93
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.69
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.13
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
606278,Waterloo Garage,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.17
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.1
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.16
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
606278,Waterloo Garage,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.9
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.03
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.76
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.36
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
606278,Waterloo Garage,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.15
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.47
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.57
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.49
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.08
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
606278,Waterloo Garage,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.89
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.35
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
