Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.9
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.68
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
606278,Waterloo Garage,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.68
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.46
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.47
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.56
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
606278,Waterloo Garage,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.83
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.42
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,27.32
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
606278,Waterloo Garage,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.06
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.79
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
606278,Waterloo Garage,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.48
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.79
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.55
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.39
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.89
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
606278,Waterloo Garage,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.46
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.62
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.6
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
606278,Waterloo Garage,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.04
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.7
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.57
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.09
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
606278,Waterloo Garage,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.15
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.96
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.48
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
606278,Waterloo Garage,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.19
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.69
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.65
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
606278,Waterloo Garage,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
606278,Waterloo Garage,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
