Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.3
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
606278,Waterloo Garage,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.54
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.5
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.22
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
606278,Waterloo Garage,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.02
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
606278,Waterloo Garage,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.57
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
606278,Waterloo Garage,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.28
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.15
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
606278,Waterloo Garage,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
606278,Waterloo Garage,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.66
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.47
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
606278,Waterloo Garage,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.09
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.19
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.52
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,22.11
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
606278,Waterloo Garage,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.35
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
606278,Waterloo Garage,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.47
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.89
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.9
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
606278,Waterloo Garage,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
