Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606278,Waterloo Garage,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.16
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
606278,Waterloo Garage,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.73
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.63
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.42
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.33
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
606278,Waterloo Garage,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.69
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.99
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
606278,Waterloo Garage,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
606278,Waterloo Garage,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.04
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.19
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.23
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.36
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
606278,Waterloo Garage,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.95
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.93
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,21.96
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
606278,Waterloo Garage,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.11
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.79
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
606278,Waterloo Garage,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
606278,Waterloo Garage,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.1
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
