Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,31.42
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
606278,Waterloo Garage,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.93
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.15
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.93
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
606278,Waterloo Garage,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.02
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.28
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.16
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
606278,Waterloo Garage,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.36
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.64
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.82
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
606278,Waterloo Garage,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.5
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.3
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
606278,Waterloo Garage,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.37
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.39
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.44
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,26.26
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.3
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.8
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
606278,Waterloo Garage,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.6
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.94
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
606278,Waterloo Garage,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.1
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.2
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.82
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.52
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
606278,Waterloo Garage,2024-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.72
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.95
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.83
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
606278,Waterloo Garage,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.92
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,64.2
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,transformer,,Temperature,C,23.5
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.28
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,45.92
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.69
