Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
606278,Waterloo Garage,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.77
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.2
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.19
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.74
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.66
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.4
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
606278,Waterloo Garage,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.02
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.49
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.83
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.13
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.35
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.89
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.15
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.24
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
606278,Waterloo Garage,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.62
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,23.4
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.93
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.9
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.92
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
606278,Waterloo Garage,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.53
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.94
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.55
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.45
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,39.16
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.46
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
606278,Waterloo Garage,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.73
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.09
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.05
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.96
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.8
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,40.24
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.54
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
606278,Waterloo Garage,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.07
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.49
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.02
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,38.32
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.18
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
606278,Waterloo Garage,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.24
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.45
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,23.2
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.64
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
606278,Waterloo Garage,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.51
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.06
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.7
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.89
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,44.64
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.54
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
606278,Waterloo Garage,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.34
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.6
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.98
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.71
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.5
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,43.61
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.43
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.63
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
606278,Waterloo Garage,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
