Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.8
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.17
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.36
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
606278,Waterloo Garage,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.17
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.09
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.05
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,40.31
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
606278,Waterloo Garage,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.08
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.81
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.4
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,99.9
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.6
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.1
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
606278,Waterloo Garage,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.95
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.6
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,82.0
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.8
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,22.8
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,50.8
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.22
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.09
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
606278,Waterloo Garage,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.51
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.98
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,83.2
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.15
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,22.7
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.72
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.24
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.6
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
606278,Waterloo Garage,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.88
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,79.9
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,48.99
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
606278,Waterloo Garage,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.92
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.69
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,80.3
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.79
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.23
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.88
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
606278,Waterloo Garage,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.99
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.16
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.78
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,134.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.2
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.08
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.99
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.82
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
606278,Waterloo Garage,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.65
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.08
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.82
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.46
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.66
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.36
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.5
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
606278,Waterloo Garage,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.16
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.1
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.12
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
