Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.3
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.94
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
606278,Waterloo Garage,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.13
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.87
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.79
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.39
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.08
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
606278,Waterloo Garage,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.08
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.03
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.45
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.63
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
606278,Waterloo Garage,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.01
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
606278,Waterloo Garage,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.55
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.76
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
606278,Waterloo Garage,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.56
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
606278,Waterloo Garage,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.9
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.12
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.11
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
606278,Waterloo Garage,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,24.9
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
606278,Waterloo Garage,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.2
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.63
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.29
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
606278,Waterloo Garage,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.49
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.63
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606278,Waterloo Garage,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
