Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.73
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.85
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,27.26
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
606278,Waterloo Garage,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.7
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
606278,Waterloo Garage,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.99
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.66
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.35
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
606278,Waterloo Garage,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.72
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.45
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.79
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
606278,Waterloo Garage,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.69
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
606278,Waterloo Garage,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.28
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.41
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.45
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
606278,Waterloo Garage,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.26
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.7
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.33
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.49
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
606278,Waterloo Garage,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.1
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
606278,Waterloo Garage,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.73
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
606278,Waterloo Garage,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.19
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.89
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.39
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.88
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
606278,Waterloo Garage,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
