Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.48
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.1
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
606278,Waterloo Garage,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.83
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.09
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.93
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.63
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
606278,Waterloo Garage,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.52
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
606278,Waterloo Garage,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.19
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.35
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.09
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
606278,Waterloo Garage,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.98
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.52
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.7
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.95
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
606278,Waterloo Garage,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.7
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.82
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.49
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
606278,Waterloo Garage,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.23
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.54
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.75
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.96
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
606278,Waterloo Garage,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.2
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
606278,Waterloo Garage,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.88
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.76
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.08
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.96
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.7
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
606278,Waterloo Garage,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.48
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
