Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.37
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,27.55
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
606278,Waterloo Garage,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.63
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.1
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.12
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
606278,Waterloo Garage,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.84
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.76
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.99
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.78
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.54
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.58
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
606278,Waterloo Garage,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.25
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.89
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
606278,Waterloo Garage,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.98
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.34
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
606278,Waterloo Garage,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.04
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.5
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.76
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
606278,Waterloo Garage,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.31
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.35
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.07
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
606278,Waterloo Garage,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.76
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.18
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.01
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.85
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
606278,Waterloo Garage,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.82
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.26
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.06
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
606278,Waterloo Garage,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
