Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.25
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
606278,Waterloo Garage,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.44
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.23
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
606278,Waterloo Garage,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.78
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.45
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.19
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
606278,Waterloo Garage,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.77
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.53
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.87
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.93
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.51
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.14
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
606278,Waterloo Garage,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.92
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.52
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,36.62
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.74
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
606278,Waterloo Garage,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.18
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.62
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.53
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.77
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
606278,Waterloo Garage,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.63
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.84
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.71
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.23
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
606278,Waterloo Garage,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.76
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.87
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.46
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
606278,Waterloo Garage,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.49
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.61
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.85
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.39
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
606278,Waterloo Garage,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.05
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.85
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.17
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.15
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.76
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.1
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.64
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.7
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
606278,Waterloo Garage,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
