Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.08
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.11
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.91
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.85
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
606278,Waterloo Garage,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.72
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.12
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.48
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
606278,Waterloo Garage,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.42
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.41
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.87
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.88
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,38.9
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
606278,Waterloo Garage,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.81
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.65
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.66
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
606278,Waterloo Garage,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
606278,Waterloo Garage,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.02
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.79
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.57
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
606278,Waterloo Garage,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.99
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.45
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,27.15
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.02
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
606278,Waterloo Garage,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.45
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.41
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
606278,Waterloo Garage,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.68
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.47
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.56
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
606278,Waterloo Garage,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.79
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.5
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
