Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.75
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
606278,Waterloo Garage,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.47
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.68
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.59
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.3
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
606278,Waterloo Garage,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.59
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.1
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,34.41
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.77
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
606278,Waterloo Garage,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.19
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.92
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.24
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.42
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.96
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.49
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
606278,Waterloo Garage,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.31
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.12
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.6
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.59
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
606278,Waterloo Garage,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.02
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,30.1
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
606278,Waterloo Garage,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.59
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.23
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.56
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.81
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
606278,Waterloo Garage,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.56
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.98
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.98
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.69
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.7
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
606278,Waterloo Garage,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.01
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.72
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.82
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.77
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
606278,Waterloo Garage,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.16
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.21
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.87
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.16
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.67
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.98
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606278,Waterloo Garage,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
