Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.81
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
606278,Waterloo Garage,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.2
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.28
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.68
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
606278,Waterloo Garage,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.91
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
606278,Waterloo Garage,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.07
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.78
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.52
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.52
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
606278,Waterloo Garage,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.77
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.74
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.95
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.37
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.14
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606278,Waterloo Garage,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.5
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
606278,Waterloo Garage,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.11
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.05
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.28
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.18
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
606278,Waterloo Garage,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.12
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.41
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.71
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,23.85
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.1
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
606278,Waterloo Garage,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.66
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.81
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.86
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
606278,Waterloo Garage,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.06
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
606278,Waterloo Garage,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
