Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.62
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.75
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
606278,Waterloo Garage,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.6
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.4
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
606278,Waterloo Garage,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.98
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.51
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.63
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
606278,Waterloo Garage,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.17
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.75
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.99
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
606278,Waterloo Garage,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.82
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.63
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.25
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.73
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
606278,Waterloo Garage,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.27
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.73
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.9
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
606278,Waterloo Garage,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.07
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.44
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.71
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.39
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
606278,Waterloo Garage,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.32
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
606278,Waterloo Garage,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,transformer,,Temperature,C,21.7
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.94
