Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
606278,Waterloo Garage,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.96
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,transformer,,Temperature,C,21.7
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.46
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
606278,Waterloo Garage,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.96
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.81
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.68
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
606278,Waterloo Garage,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.8
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.6
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
606278,Waterloo Garage,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.32
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.59
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.23
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,23.92
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.13
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
606278,Waterloo Garage,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.78
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.69
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.61
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
606278,Waterloo Garage,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.86
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.24
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.89
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.25
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.74
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.75
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
606278,Waterloo Garage,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.4
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,transformer,,Temperature,C,22.2
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.12
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.18
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
606278,Waterloo Garage,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.07
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.01
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.9
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.3
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
606278,Waterloo Garage,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.2
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
