Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.28
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.82
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
606278,Waterloo Garage,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.78
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.1
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.24
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
606278,Waterloo Garage,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.53
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.78
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.93
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.35
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.24
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
606278,Waterloo Garage,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.3
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.45
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.07
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
606278,Waterloo Garage,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.27
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.83
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
606278,Waterloo Garage,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.37
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.34
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.48
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.8
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.88
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
606278,Waterloo Garage,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.45
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.58
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.7
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.51
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.96
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,28.19
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
606278,Waterloo Garage,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.52
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.48
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.37
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.64
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
606278,Waterloo Garage,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.93
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.71
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.87
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,33.75
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
606278,Waterloo Garage,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.4
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.95
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
606278,Waterloo Garage,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.8
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
