Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.65
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.26
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
606278,Waterloo Garage,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.27
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.46
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.6
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.15
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
606278,Waterloo Garage,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.92
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.26
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.79
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.6
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
606278,Waterloo Garage,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.71
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,34.08
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
606278,Waterloo Garage,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.73
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.55
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,40.09
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
606278,Waterloo Garage,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.15
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.01
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.45
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.07
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
606278,Waterloo Garage,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.27
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,39.61
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,36.21
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
606278,Waterloo Garage,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.41
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.91
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,40.57
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
606278,Waterloo Garage,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.42
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.05
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.83
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.71
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,45.36
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.62
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
606278,Waterloo Garage,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.49
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.16
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.8
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,43.2
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.34
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
