Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
606278,Waterloo Garage,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.78
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.54
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.06
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.76
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
606278,Waterloo Garage,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.33
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.46
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.13
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.2
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.84
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.6
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.88
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
606278,Waterloo Garage,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.7
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.2
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.56
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.38
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.94
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
606278,Waterloo Garage,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.28
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.12
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.06
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.78
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.69
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.17
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.27
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.01
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.76
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.44
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
606278,Waterloo Garage,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.5
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.39
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.38
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.67
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.39
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
606278,Waterloo Garage,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.89
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.18
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.42
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.06
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.83
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.78
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,47.7
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
606278,Waterloo Garage,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.5
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.33
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.06
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.32
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,46.86
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.17
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
606278,Waterloo Garage,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.0
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.24
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.93
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,41.21
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
606278,Waterloo Garage,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.12
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.97
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.69
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.73
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.67
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.88
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.14
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.15
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
606278,Waterloo Garage,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.37
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.49
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.12
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.3
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.27
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
