Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.27
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.39
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
606278,Waterloo Garage,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.67
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.26
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.0
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.14
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
606278,Waterloo Garage,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.2
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.3
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.28
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.59
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.75
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
606278,Waterloo Garage,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.07
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.34
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.01
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.8
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.2
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.69
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
606278,Waterloo Garage,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.78
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.9
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.61
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.76
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
606278,Waterloo Garage,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.3
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.05
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.21
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.45
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.1
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.97
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.43
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.77
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
606278,Waterloo Garage,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.9
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.89
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.66
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
606278,Waterloo Garage,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.76
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.4
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.34
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.28
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.22
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
606278,Waterloo Garage,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.6
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.11
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.4
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.05
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.28
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
606278,Waterloo Garage,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.06
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.29
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.96
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
606278,Waterloo Garage,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.79
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
