Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.61
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.97
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.11
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.06
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
606278,Waterloo Garage,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.63
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.9
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.59
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.77
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
606278,Waterloo Garage,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.14
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,94.1
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.64
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.59
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.43
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
606278,Waterloo Garage,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.87
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.77
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.1
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.75
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.06
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.68
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,80.2
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
606278,Waterloo Garage,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.81
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.19
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.67
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.33
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.75
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
606278,Waterloo Garage,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.59
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.67
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.2
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.59
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.93
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.65
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
606278,Waterloo Garage,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.4
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.26
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.08
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.16
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.03
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.3
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.31
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.98
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.32
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
606278,Waterloo Garage,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.91
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.36
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.34
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.48
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.85
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
606278,Waterloo Garage,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.94
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.25
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.28
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.17
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.6
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.59
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.4
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.22
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.78
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
606278,Waterloo Garage,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.77
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.85
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.48
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.38
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.78
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
606278,Waterloo Garage,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
