Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.64
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.2
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606278,Waterloo Garage,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.06
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.14
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.08
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.78
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.22
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
606278,Waterloo Garage,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.25
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.24
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.02
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
606278,Waterloo Garage,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.31
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.53
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.12
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.41
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
606278,Waterloo Garage,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.68
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.48
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.89
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.46
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,29.0
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.44
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.22
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.41
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.07
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
606278,Waterloo Garage,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.67
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.46
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.89
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.64
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.81
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
606278,Waterloo Garage,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.43
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.52
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606278,Waterloo Garage,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.64
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.61
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,30.22
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,32.85
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
606278,Waterloo Garage,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.41
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.6
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
606278,Waterloo Garage,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.02
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.6
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
