Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.45
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.97
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
606278,Waterloo Garage,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.45
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.54
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.58
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.71
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.36
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
606278,Waterloo Garage,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.21
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.13
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606278,Waterloo Garage,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.57
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
606278,Waterloo Garage,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.23
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.21
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
606278,Waterloo Garage,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.35
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.61
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.36
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.74
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.18
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.17
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.44
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
606278,Waterloo Garage,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.53
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.2
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.58
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.76
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
606278,Waterloo Garage,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.65
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.19
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.9
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
606278,Waterloo Garage,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.99
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.32
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.55
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
606278,Waterloo Garage,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.4
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.75
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.38
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.15
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
606278,Waterloo Garage,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.67
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.72
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
