Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.59
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.43
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
606278,Waterloo Garage,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.78
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.96
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.33
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.39
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
606278,Waterloo Garage,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.54
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.16
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.97
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
606278,Waterloo Garage,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.37
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.26
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.17
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.66
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,32.46
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
606278,Waterloo Garage,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.66
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.64
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.81
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,27.04
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
606278,Waterloo Garage,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.71
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.83
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606278,Waterloo Garage,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.2
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.85
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.65
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.66
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
606278,Waterloo Garage,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.14
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.16
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
606278,Waterloo Garage,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.13
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,20.6
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.55
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
606278,Waterloo Garage,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.61
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.55
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.62
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.63
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
606278,Waterloo Garage,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
