Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.48
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.3
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.2
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
606278,Waterloo Garage,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.48
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.46
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.2
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.12
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.42
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
606278,Waterloo Garage,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.97
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.05
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.04
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.22
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
606278,Waterloo Garage,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.53
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.36
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.29
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.0
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,40.44
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.63
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
606278,Waterloo Garage,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.86
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.23
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.74
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.65
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.71
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.38
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.7
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.13
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.22
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
606278,Waterloo Garage,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.22
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.17
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.59
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.99
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.24
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.63
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.5
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.89
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
606278,Waterloo Garage,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.88
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.21
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.61
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.46
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.1
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.53
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,35.34
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.87
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
606278,Waterloo Garage,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.63
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.8
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,38.71
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.4
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
606278,Waterloo Garage,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.19
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.96
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.94
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,20.4
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
606278,Waterloo Garage,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.67
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.37
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,74.5
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.7
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
