Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.78
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.89
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
606278,Waterloo Garage,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.48
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.13
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.13
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.75
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,27.8
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.2
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
606278,Waterloo Garage,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.6
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.79
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.08
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.8
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.1
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
606278,Waterloo Garage,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.38
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.69
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.06
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.31
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.41
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.78
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.26
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.64
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
606278,Waterloo Garage,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.36
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.03
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.03
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.12
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.91
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.9
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
606278,Waterloo Garage,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.59
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,30.68
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.94
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
606278,Waterloo Garage,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.9
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.55
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.39
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.22
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
606278,Waterloo Garage,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.06
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.22
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.7
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.84
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
606278,Waterloo Garage,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.55
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
606278,Waterloo Garage,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
