Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.97
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.47
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.87
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
606278,Waterloo Garage,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.14
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.61
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.95
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.71
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.91
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
606278,Waterloo Garage,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.87
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.89
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,32.67
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
606278,Waterloo Garage,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.84
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.11
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,30.01
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.53
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
606278,Waterloo Garage,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.3
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.61
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.13
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.46
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
606278,Waterloo Garage,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.48
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.82
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.24
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.18
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,20.0
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.55
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.8
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
606278,Waterloo Garage,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.94
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,31.54
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
606278,Waterloo Garage,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.17
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.41
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.18
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
606278,Waterloo Garage,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.08
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.53
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.04
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
606278,Waterloo Garage,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.43
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.39
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.42
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.15
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.83
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
606278,Waterloo Garage,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
