Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.75
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.75
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.56
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,20.1
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.91
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.9
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.16
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
606278,Waterloo Garage,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.61
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.68
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.91
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.17
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.74
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.71
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
606278,Waterloo Garage,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.69
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.34
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.82
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.85
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.63
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.82
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
606278,Waterloo Garage,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.92
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.35
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
606278,Waterloo Garage,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.44
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.69
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.61
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
606278,Waterloo Garage,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.28
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.66
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.88
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.98
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.78
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,31.14
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
606278,Waterloo Garage,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.29
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.34
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
606278,Waterloo Garage,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.96
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.83
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,29.54
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606278,Waterloo Garage,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.55
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.82
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.17
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
606278,Waterloo Garage,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.66
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.14
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.96
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
