Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.24
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
606278,Waterloo Garage,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.53
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.02
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.4
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.71
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,23.81
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,30.42
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.68
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.94
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.66
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.15
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
606278,Waterloo Garage,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.51
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.64
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.88
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.94
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
606278,Waterloo Garage,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.72
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.35
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
606278,Waterloo Garage,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
606278,Waterloo Garage,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.9
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,21.7
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.8
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.74
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
606278,Waterloo Garage,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.9
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.62
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.49
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.08
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
606278,Waterloo Garage,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.94
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.16
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
606278,Waterloo Garage,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.68
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.22
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
606278,Waterloo Garage,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.47
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.14
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.71
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.69
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.37
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
