Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.9
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.72
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
606278,Waterloo Garage,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.24
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.98
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
606278,Waterloo Garage,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.6
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.19
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.49
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,22.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.8
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.89
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.92
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
606278,Waterloo Garage,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.86
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.06
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.3
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
606278,Waterloo Garage,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.87
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.9
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
606278,Waterloo Garage,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.5
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.99
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.7
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
606278,Waterloo Garage,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.05
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.35
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.82
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.74
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.73
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
606278,Waterloo Garage,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.9
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.1
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,22.5
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.98
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.93
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
606278,Waterloo Garage,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.58
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.99
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.03
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.47
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
606278,Waterloo Garage,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.89
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,22.6
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.08
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.73
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
606278,Waterloo Garage,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
