Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.05
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.5
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,22.7
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.17
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
606278,Waterloo Garage,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.09
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.09
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,22.8
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.76
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.74
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
606278,Waterloo Garage,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.13
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.02
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.14
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,22.8
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.66
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.24
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
606278,Waterloo Garage,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.63
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.96
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.12
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.98
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,22.9
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,34.24
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.01
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
606278,Waterloo Garage,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
606278,Waterloo Garage,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.99
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.9
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.11
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.72
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.81
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.03
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
606278,Waterloo Garage,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.27
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.13
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,23.0
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.31
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.39
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
606278,Waterloo Garage,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.81
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.5
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.25
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.54
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.7
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,35.3
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.99
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,28.73
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
606278,Waterloo Garage,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.12
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,38.1
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.1
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,23.1
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
606278,Waterloo Garage,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.61
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
