Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.72
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.29
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
606278,Waterloo Garage,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.83
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.47
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.3
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.5
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,23.3
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
606278,Waterloo Garage,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.44
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.09
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.95
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
606278,Waterloo Garage,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.45
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.08
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.8
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,22.0
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.6
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.6
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
606278,Waterloo Garage,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.69
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.48
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.82
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
606278,Waterloo Garage,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.3
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.17
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,22.2
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.33
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.07
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.43
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
606278,Waterloo Garage,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.01
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.08
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.69
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
606278,Waterloo Garage,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.1
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.44
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.81
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.3
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.31
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.28
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.18
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.26
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,32.31
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
606278,Waterloo Garage,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.62
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.68
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.26
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
606278,Waterloo Garage,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.11
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.0
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.3
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
