Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.71
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
606278,Waterloo Garage,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.95
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.5
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.88
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.14
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.85
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.36
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
606278,Waterloo Garage,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.95
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.37
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.54
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.5
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
606278,Waterloo Garage,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.39
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.83
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.64
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,42.1
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.89
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,transformer,,Temperature,C,22.4
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.65
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.13
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,43.54
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
606278,Waterloo Garage,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.15
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.3
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.03
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,39.78
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
606278,Waterloo Garage,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,transformer,,Temperature,C,22.3
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.23
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.15
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.72
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
606278,Waterloo Garage,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.23
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.45
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,transformer,,Temperature,C,22.2
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,35.14
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.71
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.5
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
606278,Waterloo Garage,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.91
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.08
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.54
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.89
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.94
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,transformer,,Temperature,C,22.2
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.55
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,33.41
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
606278,Waterloo Garage,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.79
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.35
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.36
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.4
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.8
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.08
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.1
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.63
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
606278,Waterloo Garage,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.88
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,54.9
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.3
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.86
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,50.36
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.14
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
606278,Waterloo Garage,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
