Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.49
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.19
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.22
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.26
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.7
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.83
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,22.2
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,32.22
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.19
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.41
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
606278,Waterloo Garage,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.81
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.68
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.2
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.97
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.6
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.14
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.67
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,34.16
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.42
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
606278,Waterloo Garage,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.81
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.69
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.72
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.46
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,44.3
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.43
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.81
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
606278,Waterloo Garage,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.54
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.7
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.65
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.1
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.82
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.98
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.62
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
606278,Waterloo Garage,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.38
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.16
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.5
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.35
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.4
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
606278,Waterloo Garage,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.39
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.9
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.79
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.24
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.93
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.24
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.99
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
606278,Waterloo Garage,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.3
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.53
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.56
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.85
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
606278,Waterloo Garage,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.89
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,96.7
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,22.1
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.17
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.61
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
606278,Waterloo Garage,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.6
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.65
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.85
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.6
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,40.2
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.04
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.62
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.75
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
606278,Waterloo Garage,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.77
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.8
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.5
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,21.9
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.48
