Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.61
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,46.49
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
606278,Waterloo Garage,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.36
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.61
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.45
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.69
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.86
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,52.2
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.6
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.96
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
606278,Waterloo Garage,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.09
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.77
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.48
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.25
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.5
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.98
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.5
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
606278,Waterloo Garage,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.2
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.1
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.39
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.73
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.84
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
606278,Waterloo Garage,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.47
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.34
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.99
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,59.5
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.4
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.48
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,21.8
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.73
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
606278,Waterloo Garage,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.65
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.06
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.97
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.87
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.29
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.49
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,81.3
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,21.7
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.74
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.12
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.09
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.72
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
606278,Waterloo Garage,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.89
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,86.2
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.9
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.6
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.26
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.85
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
606278,Waterloo Garage,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.99
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.91
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.29
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.51
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.86
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.69
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,77.7
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,21.5
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.11
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.8
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.84
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
606278,Waterloo Garage,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.32
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.22
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.97
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.74
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.72
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,61.0
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.0
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.6
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.18
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.01
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,47.77
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.68
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.09
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
606278,Waterloo Garage,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.11
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.67
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.77
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.48
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.15
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.1
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,21.4
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.87
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.83
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.59
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.32
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
606278,Waterloo Garage,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.29
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.14
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.84
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.7
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
