Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.83
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.23
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.22
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
606278,Waterloo Garage,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.57
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.92
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.1
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
606278,Waterloo Garage,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.59
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.07
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.09
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.84
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.06
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.44
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
606278,Waterloo Garage,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.64
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.45
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.1
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,21.3
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.12
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
606278,Waterloo Garage,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.59
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.19
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.6
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.0
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.22
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.13
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
606278,Waterloo Garage,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.69
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.11
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.4
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,21.2
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.86
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
606278,Waterloo Garage,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.28
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.56
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.59
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.9
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.7
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.27
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,39.09
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
606278,Waterloo Garage,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.38
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.51
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.37
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.74
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.56
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.29
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.57
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.57
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.03
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
606278,Waterloo Garage,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.09
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.85
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.87
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.39
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.1
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.8
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.9
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
606278,Waterloo Garage,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.58
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.17
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.39
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.9
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.16
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
606278,Waterloo Garage,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.27
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
