Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.11
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.26
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
606278,Waterloo Garage,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.89
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.7
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.6
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.48
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.33
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.46
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
606278,Waterloo Garage,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.46
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.73
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.1
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.83
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.27
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.31
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
606278,Waterloo Garage,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.49
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.66
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.25
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.25
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.0
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.1
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.26
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.7
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.57
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.32
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
606278,Waterloo Garage,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.28
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.98
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.9
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
606278,Waterloo Garage,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.28
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.85
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.25
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.16
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.7
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.31
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
606278,Waterloo Garage,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.53
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,67.2
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.2
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.34
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,35.7
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.28
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.15
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.16
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,34.97
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
606278,Waterloo Garage,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.85
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.6
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.29
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.2
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.17
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,21.1
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.15
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.25
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.01
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
606278,Waterloo Garage,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.99
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.69
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.07
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.8
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.4
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.74
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,31.5
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
606278,Waterloo Garage,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.55
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.77
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.64
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.24
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.43
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.53
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.79
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.64
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.26
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
