Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
606278,Waterloo Garage,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.41
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.57
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.88
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.05
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.7
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.16
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.55
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.78
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
606278,Waterloo Garage,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.36
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.08
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,21.0
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.38
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.81
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
606278,Waterloo Garage,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.85
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.56
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.4
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,26.31
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.1
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.9
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
606278,Waterloo Garage,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.16
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.68
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.2
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,20.9
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.38
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.86
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
606278,Waterloo Garage,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.26
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.26
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.92
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,41.3
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.13
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,20.8
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.6
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.48
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.94
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
606278,Waterloo Garage,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.71
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.33
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.12
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.2
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.8
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,20.7
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.5
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
606278,Waterloo Garage,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.5
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.33
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.45
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.65
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,41.6
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,20.5
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.45
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.68
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
606278,Waterloo Garage,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.49
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.97
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.59
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.12
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.21
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.19
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,20.3
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.62
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.23
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.65
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
606278,Waterloo Garage,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.48
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.89
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.35
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.61
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,20.2
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,47.39
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.71
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
606278,Waterloo Garage,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.4
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.43
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.86
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.22
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.73
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.13
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,64.5
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.13
606278,Waterloo Garage,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
